Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92047
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89789
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88418
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91055
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84753
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84088
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95703
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,123.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,155.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,65.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,133.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,112.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,171.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,137.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,217.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,91.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,138.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94977
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90335
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92383
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88476
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87451
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96597
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94632
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91995
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,116.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,117.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,107.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,152.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,143.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,219.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,167.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9574
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9277
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91376
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90866
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82473
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94424
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,122.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,173.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,102.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,122.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,183.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,153.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,234.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,135.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,187.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96356
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92865
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9158
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94125
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80557
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94452
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
