Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95575
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,119.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,161.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,105.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,119.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,186.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,149.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,227.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,135.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,185.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93219
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9404
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94934
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95978
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84887
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94644
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95682
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,122.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,161.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,112.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,114.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,172.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,159.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,232.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,143.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,203.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95288
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92404
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93561
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95822
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94418
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95444
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9237
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,140.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,165.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,121.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,117.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,170.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,160.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,236.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,140.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,181.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94421
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90829
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91217
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93869
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90402
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95471
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92395
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95792
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,153.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,185.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,132.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,106.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,171.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,160.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,250.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,141.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,208.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.935
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94287
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92181
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
