Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90295
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94406
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94919
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96429
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95801
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,142.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,194.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,140.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,116.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,169.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,171.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,278.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,145.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,204.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95212
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94726
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94165
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90552
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92279
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95676
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95447
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,131.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,122.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,121.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,163.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,175.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,250.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,162.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,210.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96326
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96838
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92731
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90893
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93588
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96844
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94897
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,141.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,177.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,142.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,126.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,185.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,187.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,280.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,159.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,206.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96274
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94931
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94907
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86499
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94809
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96127
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95529
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,148.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,186.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
