Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,83.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,145.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,123.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,196.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,195.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,289.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,158.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,252.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94241
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97165
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8742
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9581
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96478
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95239
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,183.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,101.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,239.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,157.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,162.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,144.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,213.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,189.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,337.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,205.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,268.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94116
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9606
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96652
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90134
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95309
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96612
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96283
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,134.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,176.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,92.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,134.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,143.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,199.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,194.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,289.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,209.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,286.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94882
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95459
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92911
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93725
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96942
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96683
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,136.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,183.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,129.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,161.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,220.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,216.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,303.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,198.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,265.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96515
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96564
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96078
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90838
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95355
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
