Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96976
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96359
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,138.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,158.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,188.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,131.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,148.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,246.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,218.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,308.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,200.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,261.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96188
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97403
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95123
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91913
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91464
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96451
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,116.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,182.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,95.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,149.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,145.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,198.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,224.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,305.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,209.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,275.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94528
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98209
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96255
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,74.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,123.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90942
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9014
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96732
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,111.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,194.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,148.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,143.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,213.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,229.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,333.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,219.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,322.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94144
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96802
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,105.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92294
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89929
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96826
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97208
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,165.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,129.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,239.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,157.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,114.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,168.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,143.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,216.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
