Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,259.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,376.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,233.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,321.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96594
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96283
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9361
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88659
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96677
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,144.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,70.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,114.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,208.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,93.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,151.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,151.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,224.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,225.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,332.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,237.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,332.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97339
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9765
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96451
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,119.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9454
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95532
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96344
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97638
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,133.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,187.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,98.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,153.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,150.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,229.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,224.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,327.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,244.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,299.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98868
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96051
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,126.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91382
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9473
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,126.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,193.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,158.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,160.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,235.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,258.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,362.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,225.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,295.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95117
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,95.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,139.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93433
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9696
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
