Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,134.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,193.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,89.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,155.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,167.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,266.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,261.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,364.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,224.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,297.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98669
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98718
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95926
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,72.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,100.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,90.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,127.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93237
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,135.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,202.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,93.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,177.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,184.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,278.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,274.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,385.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,219.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,282.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97934
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96783
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92041
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97583
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9678
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,161.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,86.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,126.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,235.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,151.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,166.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,192.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,279.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,255.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,387.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,209.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,269.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98422
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9679
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88339
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,128.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,114.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,198.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,188.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,254.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,330.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,228.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,301.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97275
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97653
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,33.25
