Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93362
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,148.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,110.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,218.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,90.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,181.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,166.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,236.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,232.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,367.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,251.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,386.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96338
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,112.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91629
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96371
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,145.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,132.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,219.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,137.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,99.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,173.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,184.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,261.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,289.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,384.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,380.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97769
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98398
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96524
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92767
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,138.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,75.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,123.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,207.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,149.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,99.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,165.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,174.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,246.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,277.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,385.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,247.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,305.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96051
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,80.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,131.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95084
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88827
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,84.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
