Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,145.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,114.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,196.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,100.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,157.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,196.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,258.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,254.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,344.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,269.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,347.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97574
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95096
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,83.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,132.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91489
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96542
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,149.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,119.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,214.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,86.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,143.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,220.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,301.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,259.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,388.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,224.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,319.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97574
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96674
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96838
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,151.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,135.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,223.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,156.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,150.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,211.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,310.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,273.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,380.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,251.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,355.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97586
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97754
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,104.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91101
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,147.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,130.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,222.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,142.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,206.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,308.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,260.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,357.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,251.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,360.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97864
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88641
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
