Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,85.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,146.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,130.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,210.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,84.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,128.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,212.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,311.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,260.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,349.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,253.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,372.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,82.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,131.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95224
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91006
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,161.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,99.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,154.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,141.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,227.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,171.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,148.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,222.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,316.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,296.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,397.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,290.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,362.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98318
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,123.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94937
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9404
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,157.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,136.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,220.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,165.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,87.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,151.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,207.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,298.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,292.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,383.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,247.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,352.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98538
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97476
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,131.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,110.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95856
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,151.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,88.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,128.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,240.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
