Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,147.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,205.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,314.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,271.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,387.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,237.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,344.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,76.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,133.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,143.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97321
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90481
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,140.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,77.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,127.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,206.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,90.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,165.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,214.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,290.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,281.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,391.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,203.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,341.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98785
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98547
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,114.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9718
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87698
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.57
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,122.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,189.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,84.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,124.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,202.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,309.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,250.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,337.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,230.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,319.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97238
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,118.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,123.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94849
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,135.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,115.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,210.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,153.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,186.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,317.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,272.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,378.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,224.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,322.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98495
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,117.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95093
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95755
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
