Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,159.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,138.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,224.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,165.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,178.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,188.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,275.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,283.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,396.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,219.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,310.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98801
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98025
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96869
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92932
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,196.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,120.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,158.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,266.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,190.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,88.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,167.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,211.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,302.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,284.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,417.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,217.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,306.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96805
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9744
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,129.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93912
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91403
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96612
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,194.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,117.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,157.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,260.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,185.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,100.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,180.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,157.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,262.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,302.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,385.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,224.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,310.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96301
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9798
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,132.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93042
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93698
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,132.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,154.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,117.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,190.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,142.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,187.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,268.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,344.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,209.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,323.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
