Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95059
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98331
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,80.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,115.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93606
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95407
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96759
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,182.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,94.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,120.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,236.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,86.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,215.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,184.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,258.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,253.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,391.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,192.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,279.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9635
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98163
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96701
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96793
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,150.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,157.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,115.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,208.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,88.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,152.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,178.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,257.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,256.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,354.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,212.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,302.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96936
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98148
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,92.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,127.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96124
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9696
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,140.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,119.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,221.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,177.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,152.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,232.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,376.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,352.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96713
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97601
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,93.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,129.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95944
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.63
