Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,147.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,76.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,112.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,212.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,177.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,154.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,262.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,235.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,377.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,228.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,326.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96857
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97357
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95694
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96838
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,150.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,160.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,109.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,229.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,73.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,135.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,184.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,267.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,223.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,360.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,224.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,293.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97653
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97903
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,102.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,143.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,207.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,154.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,162.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,258.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,198.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,364.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,216.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,307.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97675
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,127.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,139.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,74.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,141.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,115.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,210.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,144.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,163.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,239.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,228.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,334.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,228.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,323.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97781
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,61.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,107.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
