Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96808
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,167.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,89.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,128.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,75.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,157.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,162.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,269.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,252.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,386.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,200.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,319.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9852
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96802
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96976
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,162.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,117.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,237.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,151.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,138.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,180.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,272.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,234.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,351.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,203.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,283.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98135
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,109.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,151.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,70.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,217.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,149.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,170.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,265.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,228.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,366.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,226.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,320.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96594
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97458
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,82.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,114.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,134.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,209.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
