Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,171.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,180.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,257.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,221.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,382.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,215.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,304.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96362
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,83.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,117.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95773
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,127.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,189.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,187.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,173.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,247.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,213.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,390.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,195.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,269.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,81.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,103.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92432
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95929
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95108
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95193
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,164.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,213.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,166.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,166.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,232.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,223.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,356.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,188.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,270.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98941
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,131.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,122.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96838
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95666
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9545
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96329
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.952
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,140.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,205.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,146.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,159.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,232.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,203.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,332.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,184.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,303.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98434
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97818
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,112.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9339
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93521
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
