Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95651
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95642
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,131.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,201.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,131.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,144.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,244.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,202.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,316.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,172.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,287.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97079
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92209
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90375
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95785
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9534
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,153.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,77.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,216.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,173.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,155.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,243.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,215.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,367.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,177.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,290.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95984
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,93.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,124.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92401
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91031
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,93.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96835
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,168.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,223.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,149.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,146.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,250.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,188.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,302.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,225.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,325.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97363
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92157
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90051
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94693
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96274
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,135.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,162.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,192.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,121.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,155.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,275.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,213.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,320.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,191.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,302.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
