Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97913
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97299
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,111.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93817
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81137
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.952
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96304
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,126.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,176.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,183.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,127.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,169.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,266.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,209.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,308.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,166.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,277.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97617
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97366
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96893
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77823
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91412
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,129.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,186.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,111.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,173.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,278.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,173.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,294.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,191.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,279.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99194
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97244
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,114.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94842
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81985
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92523
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,145.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,200.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,138.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,192.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,273.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,182.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,338.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,184.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,251.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96808
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93387
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80923
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97687
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93899
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
