Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,103.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,165.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,113.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,172.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,272.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,171.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,259.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,183.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,285.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98273
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98273
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97473
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,105.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95535
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80594
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94684
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94922
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,125.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,173.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,119.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,185.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,260.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,199.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,304.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,183.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,265.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,114.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95508
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8475
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95297
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,111.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,180.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,106.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,199.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,273.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,191.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,287.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,204.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,289.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96909
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94418
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90637
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96283
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95099
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95953
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,109.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,166.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,75.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,109.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,178.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,261.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,183.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,271.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,201.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,276.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,76.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
