Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,119.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8985
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.57
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,112.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,171.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,155.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,150.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,170.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,261.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,188.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,296.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,209.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,358.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95721
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,125.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96619
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,123.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,190.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,158.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,149.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,230.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,196.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,300.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,230.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,329.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97278
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98178
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,98.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,105.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,98.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,136.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91592
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,132.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,200.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,153.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,169.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,296.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,211.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,338.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,218.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,328.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95566
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96625
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95813
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83926
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,87.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,122.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,193.0
