Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,74.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,155.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,142.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,247.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,191.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,327.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,190.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,317.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96905
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,91.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93912
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87021
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,108.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,169.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,187.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,144.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,140.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,258.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,204.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,318.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,214.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,313.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98447
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9585
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,120.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94205
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86169
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,151.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,160.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,203.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,145.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,170.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,282.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,207.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,366.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,196.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,298.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97839
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96176
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,103.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96439
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91437
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,118.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,186.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,123.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,180.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,320.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,211.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,302.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,197.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,287.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97134
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,102.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95807
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,95.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,71.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
