Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95511
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,126.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,108.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,196.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,127.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,194.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,324.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,204.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,312.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,231.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,320.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98422
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9769
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96164
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,81.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,104.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,195.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,163.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,180.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,283.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,226.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,344.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,218.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,374.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97766
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9725
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96661
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96625
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,121.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,192.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,161.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,134.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,148.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,306.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,212.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,317.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,208.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,372.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96622
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97708
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96081
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,88.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95898
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,83.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95865
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,134.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,210.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,130.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,150.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,250.12
