Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,214.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,321.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,225.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,309.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9472
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93845
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88031
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9697
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,153.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,112.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,230.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,163.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,153.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,248.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,197.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,312.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,240.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,350.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,103.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,143.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92566
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93179
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,95.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97205
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9584
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,142.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,234.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,86.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,218.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,145.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,134.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,230.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,210.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,351.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,272.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,389.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96225
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97546
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,122.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,114.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89255
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,139.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,213.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,181.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,166.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,266.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,210.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,327.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,233.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,355.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93552
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97436
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,109.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91327
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,76.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97183
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
