Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,187.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,177.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,133.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,238.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,208.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,296.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,230.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,373.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9603
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,118.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,121.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,147.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88611
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,120.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,168.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,202.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,159.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,134.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,280.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,188.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,336.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,371.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92016
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98502
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,102.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,146.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96112
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93408
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,78.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95663
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9541
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,142.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,162.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,221.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,174.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,136.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,250.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,236.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,344.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,236.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,388.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93722
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,107.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,132.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,128.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96469
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95322
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,144.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,75.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,228.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,200.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,152.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,129.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,220.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,276.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,398.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,252.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,367.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93191
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
