Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,103.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,132.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,137.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97284
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,86.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95203
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97324
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,116.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,162.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,193.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,209.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,128.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,233.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,237.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,346.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,259.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,369.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95187
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98358
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,109.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,114.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,86.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,139.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96222
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,86.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9675
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,134.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,74.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,204.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,150.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,124.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,243.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,147.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,83.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,212.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,136.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,140.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,308.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,233.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,371.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,319.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,401.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,111.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,144.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96374
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95862
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,153.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,75.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,170.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,112.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,244.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,169.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,140.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,187.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,156.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,297.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,240.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,373.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,251.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,392.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97736
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,109.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93832
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94958
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
