Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,144.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,149.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,246.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,180.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,200.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,132.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,145.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,275.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,253.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,377.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,255.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,379.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,110.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92529
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94311
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,129.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,155.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,128.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,212.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,134.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,191.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,287.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,253.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,353.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,208.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,344.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98019
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97607
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92169
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,128.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,118.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,196.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,122.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,187.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,296.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,222.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,329.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,191.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,310.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92972
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96942
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87799
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,113.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,116.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,206.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,141.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,121.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,159.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,204.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,321.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,211.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,299.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98538
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95288
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95416
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90668
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
