Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,89.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93219
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,132.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,117.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,193.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,148.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,155.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,243.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,201.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,303.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,205.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,322.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97452
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97229
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,105.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94214
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,88.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93875
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89603
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,125.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,166.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,194.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,146.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,144.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,248.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,189.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,284.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,201.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,301.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93979
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97388
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92319
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84753
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,70.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92862
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93808
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,182.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,156.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,164.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,201.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,190.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,281.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,210.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,323.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90951
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95511
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93518
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91333
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89566
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94809
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95135
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,193.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
