Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,145.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,111.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,208.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,176.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,291.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,182.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,267.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9314
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94241
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95962
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90695
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77151
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84308
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90723
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94574
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,111.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,182.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,127.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,104.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,193.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,143.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,244.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,163.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,238.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95117
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9303
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94711
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92398
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87222
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87057
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92398
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93436
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,124.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,180.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,65.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,113.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,115.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,177.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,150.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,244.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,136.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,227.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9649
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94318
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95767
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9483
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90176
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86346
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93399
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93054
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,111.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,166.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,112.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,117.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,192.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,148.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,250.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,154.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,202.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96414
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92627
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96588
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85739
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68273
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83975
