Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96548
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91382
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94925
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,131.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,140.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,174.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,106.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,192.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,142.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,249.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,149.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,217.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96313
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91498
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95395
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77777
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68164
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85776
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93561
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89004
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,105.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,154.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,141.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,193.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,130.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,211.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,120.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,216.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97607
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94009
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9537
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84607
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67001
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78613
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89068
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86981
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,98.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,114.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,183.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,137.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,212.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,130.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,187.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94961
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9599
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83026
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78302
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88678
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91388
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8833
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96637
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,99.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,98.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,116.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,160.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,151.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,228.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,118.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,182.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
