Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92459
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9331
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9722
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75042
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83111
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88171
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90884
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87616
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,93.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,157.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,110.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,103.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,159.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,138.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,215.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,133.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,206.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92834
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88428
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96075
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79712
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77465
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9086
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89355
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87665
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,174.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,123.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,100.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,177.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,124.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,218.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,135.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,184.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9053
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89102
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94812
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77737
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78778
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89364
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94302
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91681
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96658
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,136.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,148.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,114.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,177.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,132.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,215.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,136.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,183.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8869
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8963
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96326
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85287
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78265
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91015
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93246
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.918
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
