Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,96.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,100.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,110.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,172.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,119.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,186.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,148.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,207.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96625
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90439
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95868
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81415
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67538
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93802
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87839
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91617
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,131.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,172.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,103.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,156.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,119.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,213.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,123.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,185.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94955
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86209
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95419
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78302
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78509
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85968
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90585
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91025
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96274
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,93.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,150.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,113.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,203.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,116.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,158.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90625
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86453
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95819
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.897
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65341
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89584
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88559
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9032
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,88.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,135.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,103.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,161.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,119.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,171.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9147
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8616
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96042
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
