Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88028
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69216
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91482
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88641
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90307
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,107.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,86.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,170.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,98.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,176.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,109.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,161.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82925
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88016
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94574
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90478
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93085
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89032
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85135
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96158
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,80.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,91.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,130.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,93.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,144.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,95.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,159.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85873
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87445
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95212
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83157
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67672
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92929
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91006
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90585
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96695
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,90.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,79.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,151.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,173.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,107.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,150.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8544
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91046
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96933
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76492
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78634
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90893
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93973
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88354
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9548
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,98.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,134.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
