Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,133.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,119.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,191.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,113.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,164.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87408
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93857
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95242
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78927
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7283
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86456
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92532
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92151
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95044
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,111.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,94.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,86.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,129.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,112.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,185.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,106.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,152.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88168
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95093
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93841
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71774
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7409
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87784
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89548
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88602
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94888
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,96.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,147.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,114.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,179.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,155.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8721
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93548
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96826
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7658
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65652
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89746
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94049
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86792
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94195
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,100.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,94.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,127.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,111.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,177.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,110.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,162.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8865
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87243
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96237
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.836
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66787
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
