Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87961
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91037
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87634
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94824
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,127.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,104.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,178.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,103.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,162.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89682
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86423
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96414
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79883
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68704
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81582
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92157
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83612
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93472
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,93.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,155.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,111.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,159.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,109.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,171.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91974
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89505
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96469
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81369
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79883
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79944
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95428
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88199
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94992
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,99.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,87.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,128.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,128.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,190.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,111.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,155.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9118
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95929
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81912
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73285
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8219
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94708
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9649
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,106.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,115.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,121.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,195.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,113.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,151.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
