Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87112
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88037
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9585
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83551
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74957
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8963
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93664
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84573
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95474
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,109.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,98.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,115.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,119.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,197.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,104.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,144.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89517
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8638
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96292
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83926
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76773
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91229
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90634
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85937
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95804
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,99.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,138.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,111.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,173.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,107.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,163.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95001
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86209
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96112
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82315
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73648
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91012
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9064
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82635
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,106.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,104.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,154.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,124.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,182.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,109.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,162.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96219
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87314
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95404
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87631
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74768
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86423
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89978
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86011
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
