Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,94.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,135.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,125.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,181.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,104.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,151.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9219
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90799
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95789
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8229
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92056
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91696
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82296
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,114.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,101.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,147.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,129.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,191.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,108.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,138.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8714
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76434
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83532
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94931
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91611
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86264
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,123.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,158.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,88.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,132.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,126.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,206.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,109.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,154.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88806
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83896
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9613
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78695
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85058
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94052
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90872
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8627
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,100.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,61.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,91.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,86.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,135.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,131.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,186.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,103.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,166.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95352
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88855
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95685
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
