Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85199
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80014
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9303
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91098
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90484
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,131.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,167.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,103.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,96.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,134.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,135.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,211.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,103.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,146.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86401
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88489
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96664
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86819
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74679
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91418
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90951
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87393
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95462
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,125.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,156.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,110.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,149.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,133.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,202.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,103.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,143.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87317
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83035
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83676
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94589
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91104
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82687
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95865
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,117.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,150.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,95.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,161.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,129.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,202.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,110.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,172.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91501
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85901
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9632
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78949
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68646
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94519
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93136
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87039
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94409
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,117.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,157.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
