Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,166.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,128.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,205.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,108.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,167.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93289
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84317
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93979
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82022
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76193
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93957
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91662
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86413
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95184
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,109.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,100.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,158.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,128.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,190.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,151.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89978
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88748
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95868
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85644
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75525
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94055
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9118
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86267
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94833
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,126.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,156.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,105.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,95.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,163.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,132.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,202.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,108.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,167.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89313
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89459
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96356
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79815
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74054
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93771
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91885
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89847
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95261
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,118.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,137.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,96.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,177.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,132.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,203.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,108.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,181.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92267
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86166
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96606
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77765
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79242
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
