Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94266
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9324
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92251
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94803
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,127.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,106.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,110.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,154.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,135.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,208.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,117.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,171.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92395
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89917
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96527
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8735
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87393
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91391
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94491
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89551
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94641
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,125.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,166.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,108.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,108.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,148.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,149.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,225.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,115.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,157.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95227
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91388
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96219
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91556
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86212
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92105
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94076
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8743
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95132
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,130.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,170.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,118.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,107.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,162.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,150.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,222.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,115.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,164.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89383
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90393
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.931
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86557
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87875
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93402
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92844
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87802
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,103.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,151.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,113.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,95.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,161.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,143.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,214.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,98.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,167.25
