Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89859
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89615
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93722
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86416
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87628
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97977
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9357
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92999
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87451
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95718
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,134.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,178.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,133.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,86.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,151.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,149.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,234.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,97.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,151.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90912
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90246
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94638
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95825
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91397
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94183
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90811
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81991
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,148.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,188.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,147.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,149.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,155.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,246.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,161.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9382
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92844
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90518
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93396
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87802
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92459
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93744
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88583
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94992
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,157.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,93.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,212.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,155.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,98.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,141.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,168.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,269.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,96.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,153.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9342
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93674
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91458
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9093
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93716
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92709
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93668
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88128
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
