Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94891
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,137.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,176.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,149.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,146.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,167.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,245.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,99.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,141.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95172
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88296
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93582
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87805
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91119
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96884
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96124
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95566
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9346
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,120.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,155.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,95.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,110.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,182.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,142.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,214.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,133.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,197.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94946
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88663
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9411
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85272
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86264
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9646
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95795
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96695
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92059
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,138.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,181.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,116.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,105.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,165.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,149.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,242.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,136.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,184.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94836
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88769
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93335
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83191
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94748
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96686
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96127
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97858
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95093
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,129.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,110.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,117.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,160.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,153.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,227.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,133.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,172.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9415
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91028
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93008
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
