Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88034
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86401
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96274
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93594
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,114.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,113.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,120.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,178.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,148.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,222.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,132.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,182.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94397
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92255
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91452
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90631
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83624
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97235
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95541
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,127.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,178.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,122.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,117.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,164.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,164.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,249.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,130.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,167.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95688
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89975
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94403
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90219
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8674
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97278
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94595
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93918
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,127.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,171.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,74.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,109.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,125.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,170.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,175.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,232.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,137.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,200.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96994
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91516
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95483
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86438
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9136
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94675
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95294
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,146.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,88.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,112.25
