Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,186.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,118.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,137.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,203.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,181.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,251.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,141.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,215.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90094
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,104.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89957
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92825
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94046
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94852
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,145.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,190.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,141.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,190.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,169.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,252.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,165.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91159
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94946
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89105
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88434
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9458
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,134.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,174.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,105.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,132.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,193.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,165.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,238.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,165.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,218.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97827
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93176
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95459
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87997
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90072
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93548
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,137.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,186.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,77.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,113.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,131.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,219.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,166.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,263.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,174.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,251.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91876
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95401
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87564
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94083
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
