Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93048
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94177
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,140.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,181.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,81.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,117.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,120.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,192.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,174.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,262.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,188.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,236.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97577
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92508
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95224
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90014
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90921
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97238
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94833
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,126.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,174.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,123.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,124.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,212.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,167.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,252.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,184.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,255.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96912
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93118
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96121
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89996
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9078
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94513
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95505
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,132.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,200.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,88.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,130.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,129.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,215.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,170.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,282.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,189.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,264.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96863
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93899
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97293
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91278
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93991
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95175
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93542
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,159.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,203.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,136.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,141.0
