Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,186.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,192.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,277.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,197.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,270.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97208
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9397
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95642
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9223
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94809
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95447
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93945
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,143.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,71.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,188.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,123.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,144.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,189.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,189.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,274.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,196.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,249.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93231
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94907
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92847
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96884
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94076
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93561
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,156.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,207.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,119.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,155.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,211.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,186.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,289.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,174.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,229.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94644
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95966
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95447
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96841
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94144
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94836
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,142.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,112.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,201.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,116.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,163.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,223.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,195.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,282.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,191.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,257.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97839
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95294
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96252
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96127
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,25.12
