Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,139.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,77.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,114.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,194.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,83.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,128.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,156.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,207.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,302.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,217.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,270.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96841
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,99.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94943
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95944
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.57
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9548
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,132.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,195.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,86.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,123.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,165.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,217.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,222.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,293.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,201.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,268.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96435
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95322
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96857
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94586
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95026
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95962
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,131.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,74.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,187.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,86.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,138.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,155.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,218.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,207.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,296.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,202.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,270.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96118
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94736
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97125
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96912
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9657
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,134.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,190.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,110.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,165.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,139.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,198.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,223.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,324.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,222.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,287.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96301
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94183
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
