Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,75.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95325
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96658
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,163.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,86.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,202.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,93.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,155.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,136.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,206.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,199.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,306.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,227.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,295.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95853
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94137
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92132
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94781
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9646
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,135.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,112.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,185.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,98.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,158.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,132.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,203.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,195.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,279.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,198.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,306.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97263
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96139
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94156
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96902
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96457
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9682
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,148.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,198.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,93.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,158.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,153.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,203.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,204.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,336.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,196.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,262.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,108.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95499
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94833
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96005
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
