Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,149.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,199.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,94.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,155.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,141.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,231.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,227.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,327.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,183.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,249.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96481
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96423
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9538
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96545
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95505
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95581
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,135.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,188.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,143.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,142.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,217.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,204.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,302.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,182.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,310.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95792
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96796
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97021
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96509
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95663
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,150.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,192.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,149.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,151.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,250.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,211.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,301.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,185.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,312.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97354
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97339
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97305
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95602
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,152.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,99.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,126.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,204.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,91.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,176.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,167.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,233.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,234.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,349.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,188.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,292.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96841
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,74.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,104.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97305
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
