Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,181.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,91.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,133.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,231.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,80.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,171.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,172.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,276.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,246.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,362.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,219.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,312.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98343
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94885
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,75.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,116.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92889
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93201
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95038
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,154.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,132.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,217.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,156.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,140.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,149.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,220.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,212.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,312.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,214.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,294.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96506
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94995
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96155
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96991
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96631
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95673
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,170.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,111.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,136.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,175.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,105.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,173.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,141.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,200.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,214.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,328.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,203.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,302.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98444
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95898
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,106.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97836
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96628
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96072
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96802
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95132
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,171.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,242.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
