Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,150.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,169.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,222.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,190.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,329.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,208.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,292.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95517
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,85.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,131.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94473
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94339
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94861
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,147.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,116.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,214.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,83.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,150.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,159.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,245.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,219.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,310.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,233.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,345.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95529
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,82.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,88.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,131.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95407
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94888
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,166.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,126.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,235.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,162.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,148.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,164.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,253.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,238.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,332.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,248.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,328.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96249
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,125.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,145.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96057
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97363
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96591
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,146.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,142.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,230.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,166.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,147.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,192.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,280.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,248.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,334.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,258.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,359.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97714
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9675
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,82.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,118.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96149
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
