Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9574
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95816
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95966
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,163.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,141.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,243.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,170.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,159.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,94.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,210.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,145.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,138.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,259.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,222.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,351.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,252.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,362.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97095
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95984
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95721
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,135.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,84.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,140.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,230.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,163.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,111.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,199.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,145.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,259.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,237.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,354.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,282.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,374.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98148
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,132.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96692
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,118.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,203.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,160.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,111.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,205.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,153.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,158.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,244.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,264.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,369.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,305.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,398.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97906
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,81.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,131.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,120.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,114.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,209.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,155.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,185.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,173.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,300.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,239.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,361.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,293.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,386.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
