Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97946
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,126.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,147.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,127.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,210.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,160.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,139.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,78.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,186.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,179.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,270.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,265.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,373.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,224.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,348.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97601
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97467
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96588
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94156
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,153.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,98.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,131.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,208.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,156.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,102.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,186.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,142.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,236.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,269.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,365.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,183.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,273.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94412
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,70.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93799
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89169
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,102.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94846
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,165.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,98.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,125.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,215.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,153.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,118.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,177.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,144.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,135.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,199.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,258.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,364.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,192.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,306.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93704
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96399
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,89.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,116.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91061
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,97.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95578
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
