Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,134.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,74.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,203.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,87.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,184.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,120.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,196.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,185.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,328.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,212.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,338.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93658
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94144
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,129.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94861
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91971
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95453
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9552
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,149.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,118.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,207.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,95.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,168.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,101.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,168.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,184.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,277.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,207.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,291.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96994
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94958
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,91.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,70.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95352
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95929
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93201
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94205
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95468
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,190.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,108.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,132.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,260.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,174.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,89.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,157.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,119.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,196.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,205.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,321.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,192.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,277.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9538
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,108.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,105.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94153
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95526
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90219
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96912
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,181.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,93.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,114.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,247.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,162.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,83.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,225.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,119.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,205.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,183.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,387.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,177.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,270.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94568
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95126
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,81.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,106.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
