Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95926
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95166
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9697
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88122
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,137.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,220.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,80.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,188.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,107.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,195.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,167.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,333.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,214.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,309.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94861
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96866
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95819
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97949
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85031
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97125
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95673
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,143.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,117.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,196.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,83.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,180.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,124.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,179.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,189.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,320.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,189.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,322.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94342
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97168
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96921
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96487
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94281
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89071
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95633
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,150.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,90.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,119.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,227.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,167.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,99.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,183.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,194.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,311.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,173.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,274.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94882
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96368
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95624
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92062
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94922
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9404
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,139.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,203.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
