Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,76.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,160.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,110.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,168.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,188.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,287.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,144.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,254.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95285
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9635
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97473
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96771
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92465
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96237
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90808
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96564
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,134.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,75.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,201.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,136.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,83.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,181.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,174.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,274.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,140.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,256.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95712
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95123
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97403
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94122
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96234
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93942
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96081
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95029
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,134.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,107.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,184.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,140.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,90.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,198.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,170.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,273.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,142.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,238.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96365
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88772
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95935
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94794
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95581
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93344
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,158.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,84.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,215.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,149.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,208.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,182.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,293.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,131.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,223.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96869
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87079
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96875
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96033
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95996
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
