Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94968
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91098
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94339
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,167.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,115.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,148.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,177.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,166.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,123.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,210.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,207.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,317.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,147.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,271.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94208
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89368
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97498
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96252
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95114
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96341
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92068
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95578
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,191.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,121.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,158.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,251.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,184.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,175.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,119.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,179.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,228.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,320.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,168.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,245.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93491
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88498
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9368
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92099
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93057
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.914
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.57
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94916
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,192.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,115.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,129.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,254.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,180.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,162.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,129.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,199.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,199.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,314.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,157.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,258.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92786
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86703
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96066
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93631
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97421
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97086
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93533
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,136.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,199.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,133.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,111.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,207.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,168.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,281.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,156.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,265.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
