Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93103
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85144
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96518
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91711
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86499
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92566
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95535
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,112.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,198.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,142.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,107.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,174.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,162.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,290.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,161.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,248.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97479
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80829
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96881
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93429
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75125
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94876
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96249
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93433
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,119.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,83.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,115.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,190.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,120.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,119.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,226.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,190.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,268.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,142.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,257.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88205
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96548
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87747
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97021
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95679
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92908
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,162.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,92.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,116.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,205.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,161.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,114.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,213.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,180.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,290.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,136.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,239.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97751
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96027
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75787
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96399
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
