Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95236
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,156.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,86.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,148.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,122.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,236.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,116.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,134.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,237.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,188.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,306.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,172.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,251.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96585
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92633
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96866
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95901
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88403
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94324
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94931
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9418
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.68
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95163
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,172.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,90.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,120.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,224.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,133.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,114.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,228.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,175.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,268.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,158.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,260.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93075
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94873
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94372
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89911
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91275
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96115
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,119.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,197.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,115.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,171.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,173.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,275.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,154.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,234.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96768
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91513
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.974
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92953
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91846
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95666
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8963
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.57
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95315
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,118.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,173.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,109.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,121.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,193.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,153.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,251.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,129.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,256.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95566
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87793
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
