Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96814
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90451
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96164
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93823
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94882
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,143.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,213.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,126.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,188.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,150.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,293.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,148.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,240.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96753
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77191
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,61.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,104.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93515
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91128
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,134.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,186.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,107.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,176.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,162.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,249.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,154.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,261.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88199
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94797
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87442
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94263
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94083
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95007
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,143.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,192.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,124.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,231.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,168.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,253.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,138.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,261.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95505
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89535
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,83.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,102.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95108
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97214
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9519
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91009
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93045
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,143.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,186.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
