Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,129.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,111.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,240.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,162.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,257.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,129.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,260.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91846
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90173
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,102.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,123.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92541
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95932
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92471
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95438
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,172.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,137.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,114.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,205.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,147.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,233.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,176.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,264.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93808
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74347
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,76.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94253
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92718
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84265
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,138.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,184.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,65.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,138.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,103.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,171.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,140.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,245.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,173.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,254.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91641
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66159
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,90.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92673
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96411
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95315
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91858
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79767
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,121.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,193.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,112.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,123.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,174.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,138.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,243.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,152.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,237.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92648
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8819
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95734
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94229
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94977
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
