Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86844
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.832
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95456
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,143.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,191.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,117.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,215.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,159.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,253.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,130.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,213.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94137
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93976
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96774
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87958
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96912
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83099
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80056
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95514
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,126.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,178.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,116.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,122.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,182.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,149.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,248.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,123.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,220.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9426
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91537
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97171
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95572
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84112
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85974
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92218
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94705
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,125.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,192.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,109.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,117.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,187.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,153.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,248.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,146.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,217.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94028
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92407
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93368
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94253
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95489
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91092
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93094
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.953
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,140.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,115.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,208.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,120.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,109.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,213.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,170.88
