Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,265.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,143.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,257.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96036
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80856
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97125
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,100.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,109.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94046
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86755
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97098
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88809
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91803
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96344
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,141.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,197.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,104.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,114.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,211.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,144.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,260.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,137.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,246.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97342
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82394
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95251
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89633
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84921
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93539
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86935
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95126
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,150.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,128.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,225.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,153.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,112.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,136.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,212.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,162.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,273.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,132.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,251.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95474
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84009
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93405
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82812
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9331
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88904
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89682
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,137.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,83.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,127.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,212.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,151.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,135.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,200.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,168.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,275.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,135.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,225.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95975
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91537
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93286
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94632
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86874
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94678
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
