Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,111.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,193.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,104.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,137.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,213.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,153.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,247.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,237.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9465
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94006
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95517
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9516
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95422
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88022
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94903
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,121.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,188.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,110.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,123.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,194.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,160.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,245.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,144.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,233.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94348
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96686
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90597
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95102
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9205
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96039
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,110.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,198.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,148.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,117.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,179.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,167.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,253.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,173.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,273.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92145
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91406
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97522
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8742
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91559
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,105.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,175.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,134.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,118.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,202.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,146.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,228.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,163.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,266.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9353
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86023
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,109.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,61.0
