Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9342
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96612
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93072
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97101
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94992
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,132.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,180.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,159.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,112.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,228.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,159.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,256.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,156.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,283.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92407
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92966
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96863
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94333
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95535
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93347
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,132.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,188.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,127.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,128.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,193.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,180.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,273.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,143.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,229.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91937
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94238
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96698
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94711
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91485
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94211
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,121.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,186.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,112.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,137.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,208.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,186.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,285.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,126.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,238.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95932
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96832
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95532
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93951
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95547
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93649
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94134
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,146.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,74.25
